Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,27.27
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.26
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.13
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,N Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,133.6
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,37.84
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,28.71
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,52.67
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,90.6
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
532460,Fields Park Newport,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,225.2
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.73
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.8
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.91
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,N Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,122.2
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,83.4
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,139.7
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,39.15
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.98
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,55.33
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
532460,Fields Park Newport,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,234.6
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.0
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.89
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.08
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.86
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,N Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,126.2
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,142.5
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,40.28
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,40.71
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,55.37
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,232.8
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.02
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,28.75
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.46
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.68
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,127.1
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,40.63
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,54.56
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,229.4
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.4
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.78
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.47
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.27
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,138.3
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,45.17
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,37.15
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,62.87
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
532460,Fields Park Newport,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,263.5
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.26
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,36.25
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.66
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.51
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,155.7
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,157.4
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,51.7
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,40.91
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,60.03
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,35.66
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,29.14
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.18
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,N Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,154.6
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.76
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,50.15
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,45.73
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,65.64
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,215.6
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
532460,Fields Park Newport,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,276.5
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.4
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.03
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.68
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.43
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,N Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,148.3
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,143.1
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.8
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,49.09
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,51.38
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,60.81
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,211.7
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.91
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.46
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,N Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,130.4
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,61.73
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,46.4
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,63.71
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,199.2
532460,Fields Park Newport,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,269.6
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.82
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.27
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.83
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.07
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,182.2
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,152.9
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
