Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,62.16
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,48.09
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,58.92
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,266.0
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
532460,Fields Park Newport,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.35
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.24
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,31.51
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.48
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,168.9
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,55.85
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,47.72
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,62.1
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,87.5
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,204.3
532460,Fields Park Newport,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,261.7
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.03
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.5
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.95
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,167.9
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,154.6
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.83
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,53.55
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,55.61
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,61.1
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,86.8
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,235.7
532460,Fields Park Newport,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,257.2
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.18
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.32
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.04
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.6
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,174.2
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,61.73
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,51.39
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,65.33
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,263.6
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,219.4
532460,Fields Park Newport,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,275.8
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.17
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.27
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.07
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,52.3
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,214.5
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,149.5
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.67
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,66.28
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,52.64
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,81.97
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,114.1
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,282.3
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,345.4
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,55.13
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.29
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.01
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,233.8
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,154.5
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,206.4
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.26
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,72.55
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,54.7
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,75.45
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,307.5
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,233.5
532460,Fields Park Newport,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,317.6
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.5
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.41
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,227.3
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,70.71
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,59.6
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,69.42
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,96.4
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,300.2
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,253.6
532460,Fields Park Newport,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,292.9
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.07
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,57.35
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.61
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.95
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,242.9
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,182.1
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.28
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.55
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,75.97
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,66.76
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,70.27
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,321.6
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,283.0
532460,Fields Park Newport,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,296.4
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.19
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.12
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,50.69
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,174.3
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,70.26
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,62.49
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,80.7
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,340.0
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.54
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.87
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,76.7
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,230.7
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,172.3
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
