Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,73.57
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,63.03
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,68.56
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,310.9
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,266.1
532460,Fields Park Newport,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,288.2
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.22
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.09
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.37
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.91
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,75.7
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,174.9
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,193.7
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,76.0
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,63.45
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,78.47
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,321.6
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,268.3
532460,Fields Park Newport,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,330.3
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,57.2
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.38
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,47.68
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,241.9
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,179.7
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,201.1
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.47
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.31
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,75.64
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,66.06
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,81.85
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,319.6
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,280.5
532460,Fields Park Newport,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,344.5
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.17
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.1
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,79.5
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,246.1
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,198.5
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,186.3
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.96
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.9
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,77.7
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,75.77
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,72.81
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,327.9
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,319.4
532460,Fields Park Newport,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,306.2
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,66.15
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.72
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,277.4
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,185.9
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,183.8
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,90.13
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,68.14
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,72.17
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,377.1
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,286.8
532460,Fields Park Newport,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,302.3
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.32
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,48.95
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.78
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,245.9
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,205.9
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.08
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,80.58
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,75.44
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,70.01
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,338.7
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,317.9
532460,Fields Park Newport,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,293.8
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,63.01
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.12
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,90.6
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,175.9
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.55
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.12
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,91.92
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,75.84
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,69.64
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,114.3
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,385.8
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,321.3
532460,Fields Park Newport,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,294.0
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,66.14
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.89
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.4
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,278.2
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,173.5
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.47
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.97
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.05
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,96.37
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,65.7
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,71.42
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,127.0
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,404.3
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,278.8
532460,Fields Park Newport,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,301.1
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,65.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,56.0
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.36
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,274.1
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.61
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.48
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,93.61
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,87.04
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,74.17
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,392.6
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,367.1
532460,Fields Park Newport,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,314.7
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,67.38
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.7
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,283.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,211.3
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,183.9
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.28
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.33
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.1
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,97.4
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,78.03
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,74.1
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,120.4
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,409.8
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,331.6
532460,Fields Park Newport,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,312.4
