Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,71.34
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,47.7
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.21
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,299.5
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,201.5
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,210.1
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.79
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.68
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.5
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,101.69
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,76.21
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,85.48
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,131.2
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,426.4
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,322.7
532460,Fields Park Newport,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,365.5
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,73.64
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,45.38
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,51.63
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,310.2
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,218.7
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.34
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.81
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.62
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.3
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.73
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,107.63
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,74.34
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,89.86
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,135.4
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,452.4
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,315.2
532460,Fields Park Newport,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,380.4
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,65.14
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,47.96
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,49.79
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,275.5
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,210.4
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.74
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.14
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,74.2
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.16
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,95.66
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,75.43
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,85.99
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,403.8
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,320.8
532460,Fields Park Newport,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,363.1
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,65.57
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,49.77
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,48.87
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,78.8
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,276.3
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,211.7
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,206.7
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.08
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.51
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.3
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.79
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,95.51
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,78.33
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,87.13
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,402.1
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,334.3
532460,Fields Park Newport,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,368.2
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,70.89
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.7
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.14
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,299.1
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,198.7
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,182.9
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.8
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.49
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.69
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.5
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,96.67
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,72.05
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,75.73
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,408.0
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,307.2
532460,Fields Park Newport,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,320.4
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,69.2
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,52.7
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.05
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,293.2
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,224.0
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,179.1
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.26
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.68
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,95.66
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,79.05
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,72.66
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,109.0
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,405.3
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,336.4
532460,Fields Park Newport,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,308.7
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,61.16
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,53.6
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.79
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,260.0
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,228.0
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,150.5
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.88
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.15
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,83.54
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,78.05
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,57.95
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,122.4
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,354.8
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,333.1
532460,Fields Park Newport,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,250.3
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,66.1
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,50.17
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.02
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,213.6
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,154.9
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,90.39
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,71.09
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,59.32
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,124.5
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,383.8
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,303.4
532460,Fields Park Newport,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,254.4
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,77.22
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,56.12
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.39
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,123.1
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,327.1
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,170.2
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.83
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.04
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,103.5
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,82.6
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,63.87
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,438.4
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,351.9
532460,Fields Park Newport,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,275.6
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,73.77
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,47.47
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.56
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,312.3
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,202.3
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.77
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
