Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,97.26
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,70.25
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,69.19
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,118.8
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,411.7
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,299.8
532460,Fields Park Newport,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,297.5
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,76.01
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.59
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.35
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,318.9
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,209.4
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,192.4
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.27
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.98
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,104.69
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,73.45
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,74.14
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,123.2
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,439.9
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,310.8
532460,Fields Park Newport,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,315.4
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,77.94
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,48.97
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.88
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,326.5
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.96
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,109.6
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,70.69
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,69.76
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,459.1
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,300.3
532460,Fields Park Newport,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,295.8
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,77.38
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.79
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,124.8
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,324.5
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.47
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,107.92
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,68.71
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,65.61
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,452.3
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,292.2
532460,Fields Park Newport,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,79.02
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,47.42
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.93
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,128.6
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,331.9
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,200.2
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.49
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.27
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,105.83
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,73.21
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,68.08
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,139.8
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,444.7
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,309.8
532460,Fields Park Newport,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,289.1
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,78.98
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.88
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.25
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,127.0
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,331.8
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.25
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.92
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,108.98
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,77.17
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,64.66
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,144.5
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,458.0
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,326.7
532460,Fields Park Newport,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,274.8
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,67.43
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.45
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,283.7
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,172.3
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,89.77
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,65.33
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,66.66
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,109.7
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,377.9
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,279.1
532460,Fields Park Newport,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,283.9
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,77.66
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.85
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.12
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,126.4
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,326.9
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.7
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.55
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,101.46
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,64.74
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,65.84
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,134.4
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,427.4
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,275.7
532460,Fields Park Newport,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,280.8
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,76.3
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.68
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.28
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,133.1
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,323.2
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,157.6
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,99.84
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,58.08
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,57.55
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,423.7
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,249.4
532460,Fields Park Newport,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,75.41
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.05
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.54
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,318.9
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,144.1
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
