Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,101.07
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,66.03
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,55.93
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,427.2
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,282.0
532460,Fields Park Newport,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,239.4
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,60.62
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.71
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.4
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,152.9
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.17
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,86.06
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,64.45
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,54.23
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,120.4
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,364.5
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,276.9
532460,Fields Park Newport,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,234.1
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,53.26
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.65
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.93
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,226.6
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,163.2
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.87
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,77.04
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,50.39
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,58.53
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,326.7
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
532460,Fields Park Newport,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.48
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.85
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.34
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,128.6
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,168.4
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,70.95
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,43.71
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,61.06
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,301.1
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
532460,Fields Park Newport,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,261.3
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.14
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.27
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.66
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,204.9
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,143.1
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,170.2
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.8
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.43
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,72.92
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,49.42
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,66.2
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,310.0
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,214.7
532460,Fields Park Newport,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,283.7
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.85
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.49
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.87
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,74.2
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,229.1
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.34
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.72
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.71
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,81.99
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,60.49
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,66.06
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,104.4
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,347.9
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,261.5
532460,Fields Park Newport,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,282.1
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.84
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,31.28
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.09
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,201.4
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,163.0
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.25
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,71.37
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,45.57
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,63.53
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,117.0
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,305.3
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,196.8
532460,Fields Park Newport,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,271.4
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.31
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.12
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.62
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,202.2
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,157.3
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.19
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,75.23
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,50.17
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,67.63
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,320.0
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,219.3
532460,Fields Park Newport,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,290.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,46.41
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.06
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,198.8
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,161.0
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.31
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,73.56
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,46.34
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,64.01
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,313.9
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,202.2
532460,Fields Park Newport,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,275.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.52
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.24
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.3
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,223.4
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.89
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,78.9
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,49.54
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,57.98
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,118.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,334.3
