Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,250.9
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,47.1
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.8
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.94
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.33
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,71.54
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,43.24
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,56.67
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,302.4
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
532460,Fields Park Newport,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,240.8
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.66
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,30.54
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.11
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,183.4
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,63.86
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,43.98
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,67.08
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,107.5
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,271.6
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,284.8
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.74
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.28
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.62
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,138.2
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,68.73
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,47.29
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,64.82
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,291.3
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,203.8
532460,Fields Park Newport,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,276.0
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.17
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.63
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.69
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,196.1
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,128.4
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,65.36
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,43.81
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,63.52
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,276.8
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,190.3
532460,Fields Park Newport,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,269.8
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.02
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.42
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.29
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.22
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,58.87
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,50.63
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,70.55
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,251.9
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,299.6
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.89
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.66
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,57.86
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,50.6
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,66.02
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,91.2
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,246.0
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,216.8
532460,Fields Park Newport,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,279.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.97
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.03
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,45.55
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,162.7
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,144.8
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,192.5
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,53.79
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,50.11
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,70.74
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,229.8
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,299.5
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.28
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.67
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.54
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,56.83
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,49.39
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,71.51
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,242.5
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
532460,Fields Park Newport,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,303.8
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,35.82
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.95
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.03
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,154.4
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,142.0
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,207.7
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,52.85
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,50.45
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,75.59
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,120.7
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,218.2
532460,Fields Park Newport,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,321.7
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.68
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.33
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,51.04
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,170.1
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,150.2
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,214.9
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
