Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,55.15
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,51.58
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,76.24
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,235.9
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,321.6
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.03
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.47
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.82
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,198.8
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,193.8
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,64.12
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,55.34
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,69.47
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,96.6
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,270.9
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,294.6
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.91
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.23
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.67
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,188.9
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.46
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,70.27
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,55.01
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,68.4
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,297.0
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,237.3
532460,Fields Park Newport,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,289.6
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.79
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.55
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,179.8
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,58.9
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,59.65
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,64.68
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.1
532460,Fields Park Newport,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,273.5
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,38.93
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.36
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.78
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,165.8
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,57.68
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,57.84
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,62.12
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,245.8
532460,Fields Park Newport,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,263.4
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,35.73
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.26
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,186.7
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,54.7
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,63.78
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,65.32
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,233.2
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,270.1
532460,Fields Park Newport,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,277.7
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,38.38
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.25
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.08
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,163.0
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,173.4
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,59.29
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,49.61
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,63.32
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,250.2
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,212.0
532460,Fields Park Newport,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,268.6
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.16
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.09
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,176.4
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,185.8
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,64.01
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,49.12
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,65.9
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,270.1
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,210.4
532460,Fields Park Newport,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,278.8
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,41.56
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.01
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.97
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,177.1
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,62.14
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,46.77
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,67.73
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,103.5
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,265.0
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,202.7
532460,Fields Park Newport,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,286.5
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.85
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.2
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.68
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,161.0
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.15
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
