Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,68.26
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,57.34
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,65.54
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,95.0
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,290.8
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,247.0
532460,Fields Park Newport,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,276.1
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.69
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.52
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.78
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,173.0
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,192.5
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,188.2
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,58.84
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,64.19
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,67.41
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,93.0
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,249.7
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,272.6
532460,Fields Park Newport,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,284.1
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.18
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.19
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.92
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,N Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,195.4
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,63.51
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,50.98
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,59.36
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,88.4
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,268.2
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,217.7
532460,Fields Park Newport,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.88
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,37.9
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.77
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.86
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,115.7
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,51.31
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,34.15
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,42.27
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,220.5
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,182.1
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.49
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.17
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.2
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,N Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,165.2
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,52.42
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,26.86
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,40.84
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,224.0
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.78
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.8
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.98
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,178.2
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,55.88
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,30.78
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,43.67
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,186.4
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.73
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.77
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.75
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.95
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,177.3
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,55.65
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,34.8
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,43.64
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,235.6
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
532460,Fields Park Newport,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,41.4
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.95
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.86
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,126.9
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,55.23
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,32.72
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,48.13
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,83.3
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,233.8
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.45
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.68
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.86
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,114.8
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,60.0
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,41.11
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,53.63
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,254.5
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,228.1
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.38
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.98
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.61
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.8
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,61.14
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,36.58
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,51.3
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,260.3
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
