Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,218.9
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.2
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.26
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.98
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,195.3
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,120.4
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,61.13
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,43.67
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,51.24
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,258.0
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,186.7
532460,Fields Park Newport,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.71
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.33
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,74.6
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,207.4
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,117.8
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,65.85
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,42.53
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,55.65
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,95.0
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,279.4
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,236.9
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.66
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.66
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.41
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,195.9
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,160.0
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,61.52
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,38.82
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,56.12
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,263.2
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,240.6
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.4
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.29
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.3
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.28
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,201.2
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,130.2
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,64.98
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,45.13
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,55.19
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,275.5
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,194.7
532460,Fields Park Newport,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,234.5
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.28
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.54
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,202.3
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,127.8
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,65.07
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,44.29
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,60.52
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,277.5
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,258.1
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.66
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.36
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,151.7
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,171.9
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,72.85
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,53.89
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,60.39
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,309.1
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.18
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.81
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.29
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,229.1
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,144.1
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,182.9
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,78.02
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,50.99
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,66.06
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,106.4
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,328.9
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,218.3
532460,Fields Park Newport,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,279.5
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.33
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.72
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.92
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,213.4
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,160.3
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,68.38
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,60.45
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,66.66
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,93.0
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,289.2
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,281.7
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.08
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,46.98
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,46.83
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,212.3
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,198.5
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,21.11
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,71.62
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,77.51
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,69.18
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,302.5
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,327.7
532460,Fields Park Newport,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,293.3
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.34
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.97
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.33
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,217.7
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
