Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,73.9
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,54.95
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,64.04
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,312.4
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,237.1
532460,Fields Park Newport,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,272.1
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.1
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.14
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,192.2
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,82.42
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,53.97
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,68.33
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,118.2
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,349.8
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,291.1
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,58.86
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.41
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,52.33
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,248.3
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,139.0
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,88.02
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,51.52
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,78.22
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,369.9
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,221.2
532460,Fields Park Newport,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,329.5
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,58.94
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.27
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,56.33
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,250.0
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.08
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.57
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,86.83
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,65.93
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,85.92
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,366.8
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,363.6
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,59.51
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.98
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.02
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,83.5
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,253.0
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,208.2
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.67
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,82.33
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,57.83
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,75.93
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,114.7
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,349.0
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,247.6
532460,Fields Park Newport,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,323.9
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.71
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.56
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,49.18
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,161.1
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,208.6
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.06
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.14
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.78
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,81.62
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,61.04
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,72.9
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,111.3
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,346.2
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,261.9
532460,Fields Park Newport,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,309.6
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,53.11
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.62
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.19
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,226.5
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,182.5
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.38
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.23
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,79.44
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,66.95
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,68.4
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,336.9
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,287.1
532460,Fields Park Newport,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,292.3
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,48.82
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.71
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.1
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,210.2
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,182.3
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,158.9
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,71.72
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,66.04
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,58.74
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,307.1
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,282.3
532460,Fields Park Newport,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,251.0
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.34
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.84
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,217.2
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,190.4
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.4
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.55
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.66
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.4
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,74.71
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,69.66
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,69.82
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,314.8
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,295.4
532460,Fields Park Newport,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,295.6
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.19
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.94
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.95
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,70.6
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,226.1
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,183.0
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.81
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
