Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,75.29
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,61.57
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,71.19
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,319.0
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,263.3
532460,Fields Park Newport,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,302.6
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,55.69
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.49
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.71
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,176.7
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.63
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,78.64
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,67.74
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,66.38
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,95.5
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,332.2
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,286.6
532460,Fields Park Newport,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,281.7
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.49
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.49
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.33
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,167.6
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.54
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.93
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,75.57
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,68.05
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,61.81
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,319.8
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,263.6
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.09
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,45.82
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,44.95
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,N Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,230.2
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,194.4
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,191.3
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,77.49
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,67.83
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,72.1
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,328.5
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,289.1
532460,Fields Park Newport,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,306.9
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,60.94
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,50.18
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.73
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,259.3
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,195.4
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.42
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.87
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,87.33
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,76.17
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,75.45
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,104.4
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,371.9
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,325.9
532460,Fields Park Newport,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,321.9
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,71.81
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,49.86
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,305.1
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,213.5
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.45
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.63
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,107.28
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,75.69
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,72.2
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,455.3
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,324.5
532460,Fields Park Newport,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,308.5
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.69
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.99
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.76
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,246.1
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.96
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.44
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,82.87
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,69.5
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,71.79
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,101.0
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,352.8
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,298.5
532460,Fields Park Newport,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,307.6
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,64.07
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,53.62
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.31
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,93.3
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,270.5
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,228.5
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.53
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.72
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,95.93
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,81.29
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,63.48
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,404.1
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,346.2
532460,Fields Park Newport,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,273.9
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.65
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,51.7
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.97
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,235.7
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,219.9
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.37
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,82.74
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,80.39
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,60.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,349.6
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,342.3
532460,Fields Park Newport,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,259.7
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,66.2
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,54.12
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.48
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,278.2
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,227.1
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,171.9
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.12
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.17
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,98.87
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,85.09
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,63.43
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,134.6
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,415.7
