Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,357.2
532460,Fields Park Newport,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,269.5
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,73.17
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,57.08
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.12
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,307.4
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,241.2
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.9
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.87
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.6
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,108.0
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,89.73
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,64.54
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,453.1
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,378.7
532460,Fields Park Newport,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,275.3
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,76.7
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,54.49
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.21
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,323.7
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.1
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.7
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,107.3
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,81.6
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,65.72
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,151.9
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,452.7
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,348.9
532460,Fields Park Newport,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,282.1
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.29
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,52.63
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.21
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,222.9
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,171.8
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.69
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.1
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,80.76
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,78.25
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,66.99
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,341.7
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,332.4
532460,Fields Park Newport,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,58.91
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,48.87
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.05
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,77.3
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,249.4
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,207.4
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.71
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.94
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,88.67
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,74.72
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,73.64
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,374.6
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,318.2
532460,Fields Park Newport,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,314.9
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,59.16
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,52.61
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,78.1
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,222.9
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,184.7
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.55
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.58
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.72
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,86.27
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,80.54
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,72.59
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,362.7
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,342.1
532460,Fields Park Newport,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,307.5
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.26
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.58
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.25
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,190.8
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,168.1
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.53
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,79.44
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,65.03
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,65.53
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,102.0
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,337.6
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,278.9
532460,Fields Park Newport,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,280.4
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,65.24
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.83
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.46
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,96.1
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,275.1
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,91.39
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,64.52
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,63.66
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,385.9
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,278.0
532460,Fields Park Newport,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,272.9
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,62.62
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.29
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,48.98
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,266.1
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,184.5
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,208.6
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.82
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,90.54
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,66.34
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,83.25
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,382.8
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,283.6
532460,Fields Park Newport,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,355.0
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,64.9
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.97
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.9
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,183.2
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.41
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.16
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,102.76
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,65.68
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,71.23
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,138.6
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,434.4
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,280.9
532460,Fields Park Newport,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,304.7
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,62.26
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.38
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.35
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,264.4
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.1
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.65
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
