Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,93.0
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,61.47
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,71.24
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,130.9
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,395.7
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,264.6
532460,Fields Park Newport,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,304.1
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,59.8
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.19
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.66
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,174.9
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,168.1
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.31
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.01
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.98
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,86.3
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,63.2
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,68.68
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,362.3
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,269.0
532460,Fields Park Newport,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,290.2
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,58.4
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,43.88
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.72
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,247.6
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,188.2
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.57
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.74
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,83.62
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,69.86
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,70.43
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,353.7
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,300.3
532460,Fields Park Newport,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,300.3
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.96
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.91
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.65
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,78.0
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,241.6
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.58
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.86
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,80.06
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,62.63
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,69.43
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,339.1
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,267.2
532460,Fields Park Newport,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,295.4
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,61.29
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.14
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.49
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,94.3
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,259.2
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,90.14
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,59.96
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,61.91
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,380.6
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,256.5
532460,Fields Park Newport,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,265.0
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.39
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,55.46
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.86
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.39
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,235.4
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,176.5
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.28
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.25
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,82.98
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,61.21
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,70.39
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,100.6
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,351.0
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,261.7
532460,Fields Park Newport,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,300.0
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.22
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.48
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.92
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,179.0
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,64.74
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,64.69
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,69.91
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,295.3
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.93
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.85
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.84
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,162.6
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,189.3
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.92
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,57.34
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,68.89
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,70.89
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,244.5
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,291.4
532460,Fields Park Newport,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,300.8
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.88
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.99
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.76
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.59
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,181.5
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.31
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,66.39
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,64.38
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,72.9
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,86.9
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,281.5
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,274.2
532460,Fields Park Newport,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,310.4
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.08
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.29
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.41
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,192.8
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
