Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,66.86
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,60.88
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,72.77
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,89.6
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,284.1
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,259.7
532460,Fields Park Newport,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,309.7
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,49.93
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.64
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.96
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,211.5
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,178.3
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.04
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,72.98
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,63.56
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,71.36
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,308.1
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,302.7
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.03
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,49.54
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.5
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,209.0
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.2
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.43
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,71.41
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,74.53
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,68.62
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,301.3
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,315.7
532460,Fields Park Newport,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,292.4
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.1
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.38
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,50.22
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,219.6
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,212.4
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.31
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.39
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.96
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,79.86
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,75.42
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,87.47
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,91.1
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,335.0
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,316.3
532460,Fields Park Newport,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,370.5
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.1
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,52.39
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.31
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,81.2
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,222.7
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.04
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.92
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,61.06
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,75.47
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,65.84
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,257.9
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,320.2
532460,Fields Park Newport,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.35
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.78
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.2
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,170.0
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.91
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,59.27
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,60.65
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,54.48
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,259.4
532460,Fields Park Newport,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,236.8
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,37.93
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.05
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,163.3
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,150.5
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,58.23
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,64.4
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,56.26
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,248.1
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,242.2
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.23
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.86
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.4
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,168.5
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,164.5
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.56
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,59.97
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,60.51
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,56.65
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,255.9
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,256.8
532460,Fields Park Newport,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,244.3
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.02
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.55
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.75
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,163.2
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,187.5
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.11
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,57.94
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,67.8
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,65.94
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,246.9
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,294.7
532460,Fields Park Newport,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,283.7
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.16
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,56.99
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.6
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,241.0
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.12
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,63.13
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,95.82
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,59.54
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,268.1
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,405.5
