Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,254.8
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.87
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,50.87
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.78
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,182.9
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,214.9
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.21
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,64.34
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,80.63
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,64.7
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,273.1
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,340.6
532460,Fields Park Newport,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,278.4
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.66
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.1
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.67
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,188.9
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.2
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.54
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,62.23
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,66.61
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,69.2
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,265.6
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,285.8
532460,Fields Park Newport,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,42.92
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.55
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.5
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,65.37
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,61.23
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,63.02
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,278.7
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,262.5
532460,Fields Park Newport,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,273.7
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,37.17
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.5
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.2
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,160.6
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,55.52
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,60.71
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,61.0
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,87.9
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,238.3
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,262.5
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.36
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.78
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.1
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,173.8
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,178.5
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.29
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.73
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,60.9
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,61.91
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,67.41
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,261.8
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,290.0
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.29
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,48.3
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,206.9
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.3
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.28
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,59.12
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,72.2
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,81.1
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,108.3
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,252.2
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,305.1
532460,Fields Park Newport,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,346.2
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.66
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.83
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.92
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,71.9
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,231.4
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,173.9
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.95
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.02
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,79.1
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,64.57
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,66.98
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,87.6
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,334.5
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.46
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.57
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.58
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,218.7
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,189.7
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.26
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,79.94
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,69.43
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,58.34
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,339.2
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,296.0
532460,Fields Park Newport,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,250.6
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.67
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,46.89
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.62
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,194.2
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,199.0
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,170.0
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.77
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,67.74
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,73.39
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,65.42
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,286.9
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,312.5
532460,Fields Park Newport,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,280.5
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,42.07
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.61
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.5
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,180.3
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,152.6
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
