Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.74
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,59.45
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,63.33
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,59.53
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,254.5
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,255.7
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.75
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.12
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.37
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,199.2
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.45
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,68.53
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,65.16
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,56.91
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,291.9
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,277.9
532460,Fields Park Newport,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,244.6
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.93
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.9
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.03
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,78.8
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.91
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.52
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,62.3
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,67.5
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,44.17
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,288.4
532460,Fields Park Newport,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.29
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.71
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.97
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,211.1
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,178.3
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,134.2
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.21
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.83
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,71.16
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,68.84
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,52.68
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,304.2
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,294.7
532460,Fields Park Newport,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,227.7
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,53.6
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.79
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.76
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,154.2
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.74
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,76.36
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,57.04
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,61.16
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,322.6
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,245.0
532460,Fields Park Newport,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,263.2
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,50.18
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.54
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.68
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,213.3
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,183.1
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.32
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.53
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,72.58
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,63.7
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,56.32
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,308.9
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,274.6
532460,Fields Park Newport,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,242.4
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.41
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.56
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.12
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,201.4
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,181.9
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,150.8
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.56
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.56
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,70.38
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,63.51
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,59.76
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,83.4
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,297.8
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,271.4
532460,Fields Park Newport,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,256.2
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,43.41
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.6
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.25
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,152.5
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.64
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.67
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,64.26
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,62.42
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,60.55
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,82.0
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,267.7
532460,Fields Park Newport,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,261.2
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.16
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.14
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.94
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,78.83
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,50.94
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,58.27
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,333.4
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,218.0
532460,Fields Park Newport,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,249.9
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.82
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.44
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.16
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,70.5
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,216.8
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.35
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.57
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
