Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,74.21
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,57.74
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,64.59
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,316.7
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,276.7
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.59
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.83
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,212.2
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.58
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,72.58
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,55.94
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,68.88
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,95.9
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,308.3
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,240.7
532460,Fields Park Newport,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,294.0
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.62
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.02
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,50.49
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,198.7
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,145.8
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.71
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,69.89
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,52.82
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,82.93
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,121.9
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,297.0
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,227.9
532460,Fields Park Newport,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,351.7
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.03
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.98
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.32
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,204.5
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.82
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,68.6
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,50.06
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,70.34
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,108.0
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,291.6
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,216.6
532460,Fields Park Newport,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,300.6
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,51.79
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.96
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.52
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,220.6
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,150.6
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,173.7
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.57
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,74.92
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,51.11
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,65.56
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,108.0
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,318.5
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,280.8
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.12
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.92
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.3
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,219.7
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,188.3
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,79.7
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,61.34
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,75.74
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,334.9
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,261.0
532460,Fields Park Newport,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,322.1
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.28
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,42.39
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.03
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,238.7
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.8
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.04
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.53
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,88.82
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,67.13
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,71.99
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,375.4
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,286.2
532460,Fields Park Newport,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,308.0
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.18
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.68
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.94
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,213.1
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,173.6
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.72
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,75.78
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,58.49
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,64.67
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,321.7
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,276.4
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,50.56
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,43.18
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.84
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,214.3
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,183.1
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.85
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.11
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,73.91
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,64.91
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,71.49
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,313.2
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,276.0
532460,Fields Park Newport,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,308.9
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,53.34
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,44.94
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.46
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,225.4
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,190.8
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.12
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.18
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.51
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,81.75
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,68.1
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,67.85
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,87.9
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,344.4
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,289.5
