Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,289.0
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,49.34
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.74
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.58
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,177.6
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,75.98
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,55.85
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,67.14
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,322.0
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,286.7
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,58.89
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.35
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.93
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,245.7
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,137.1
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,156.7
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,91.02
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,49.34
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,60.82
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,135.2
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,379.0
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
532460,Fields Park Newport,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,258.6
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,60.3
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.78
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,50.2
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,252.8
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.51
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.29
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,21.62
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,97.12
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,63.75
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,91.52
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,130.7
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,407.0
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,273.1
532460,Fields Park Newport,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,383.7
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.03
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.05
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.65
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,211.4
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,139.7
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.76
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,72.0
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,59.54
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,53.92
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,314.5
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,255.1
532460,Fields Park Newport,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,240.0
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.74
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,32.16
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.07
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,138.5
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,138.8
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,47.09
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,48.23
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,51.65
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,82.9
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,202.5
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,222.9
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,35.85
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.15
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.09
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,121.3
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,50.18
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,40.37
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,51.85
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,36.72
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.33
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.02
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,157.9
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,126.2
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,150.7
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,51.01
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,40.59
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,57.43
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,246.7
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.31
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.56
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.22
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,171.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,142.0
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,56.21
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,47.89
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,52.38
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,223.2
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.09
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.59
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.9
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,143.0
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,169.0
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,150.6
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,46.86
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,51.26
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,57.25
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,201.5
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,218.9
532460,Fields Park Newport,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,246.9
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.05
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.94
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.67
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,156.7
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
