Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,53.44
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,52.13
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,53.45
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,228.2
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,221.8
532460,Fields Park Newport,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,229.4
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.72
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,33.33
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.38
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,149.7
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,134.2
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,51.17
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,43.0
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,52.25
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,74.2
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,183.8
532460,Fields Park Newport,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.12
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.85
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,163.1
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,43.69
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,49.3
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,50.32
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,186.8
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,208.2
532460,Fields Park Newport,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,214.7
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.29
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.15
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.4
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,146.5
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,139.0
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,149.8
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,49.88
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,41.02
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,54.59
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,212.1
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
532460,Fields Park Newport,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.71
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.69
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.91
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,180.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,60.85
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,33.02
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,52.72
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,101.0
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,223.3
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,31.45
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.36
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.51
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,137.9
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,45.84
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,30.11
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,47.78
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,195.5
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,202.8
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.29
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.99
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.36
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,129.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,45.38
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,30.3
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,49.17
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
532460,Fields Park Newport,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.52
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.29
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.81
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,40.35
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,28.88
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,50.94
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
532460,Fields Park Newport,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,216.3
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.14
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.39
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.3
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,131.7
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,129.7
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,41.21
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,33.12
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,44.33
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
532460,Fields Park Newport,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.56
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.53
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.45
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,136.8
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,126.8
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
