Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,41.22
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,25.14
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,41.38
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
532460,Fields Park Newport,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.47
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.44
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.84
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.05
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,132.9
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,83.3
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,39.9
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,24.91
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,40.64
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
532460,Fields Park Newport,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,29.5
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.94
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.95
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,128.3
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,120.2
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,38.57
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,24.83
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,39.12
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.05
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.07
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.51
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,134.4
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,111.1
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,41.07
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,24.87
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,39.45
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,31.31
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.88
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.94
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,95.9
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,40.34
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,24.77
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,33.88
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.16
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.79
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.14
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,131.0
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,38.97
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,26.38
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,33.62
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
532460,Fields Park Newport,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.5
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.96
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.32
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.64
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,123.2
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,36.68
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,26.32
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,30.1
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
532460,Fields Park Newport,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.1
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.0
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.97
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,31.39
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,22.33
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,29.11
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.14
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.94
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,19.1
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,31.32
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,22.77
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,30.74
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
532460,Fields Park Newport,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.55
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.23
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,19.03
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,100.8
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,32.27
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,23.37
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,30.26
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
