Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.47
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.72
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.38
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,31.6
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,23.35
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,30.84
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,134.4
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.63
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.81
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.27
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,N Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,32.31
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,23.73
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,36.68
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.39
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.15
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.19
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,N Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.9
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,33.02
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,23.12
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,37.71
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.98
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.1
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.29
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,32.49
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,22.91
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,38.31
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.68
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.56
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.2
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,101.4
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,129.7
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,32.78
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,23.48
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,47.62
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.74
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.63
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.92
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,32.38
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,24.04
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,50.68
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,92.0
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
532460,Fields Park Newport,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.73
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.49
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.79
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,109.4
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,132.0
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,35.99
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,24.69
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,49.84
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,91.0
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
532460,Fields Park Newport,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,212.6
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.41
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.23
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.92
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,N Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,111.7
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,136.1
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,37.7
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,23.76
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,51.74
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.47
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.06
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.86
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,N Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,120.5
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,39.43
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,25.59
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,51.63
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
532460,Fields Park Newport,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,220.1
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.82
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.46
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.54
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,N Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,118.3
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,126.9
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
