Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,38.73
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,23.78
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,48.56
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,207.7
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.35
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.01
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.36
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,112.7
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,37.0
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,25.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,48.11
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,204.2
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.26
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.45
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.9
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.2
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,128.0
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,37.4
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,25.34
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,49.27
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,210.3
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.34
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.9
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.93
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.21
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,111.0
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,129.4
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,36.52
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,23.98
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,50.08
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.69
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.08
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.3
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.38
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,34.14
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,24.48
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,54.49
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.25
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.26
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,119.6
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,129.5
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,37.62
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,24.0
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,50.0
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,91.1
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.06
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.3
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.17
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,37.07
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,24.57
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,49.55
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,162.3
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
532460,Fields Park Newport,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,212.1
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.02
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.96
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.7
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.9
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,118.8
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,35.39
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,26.29
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,46.94
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,81.2
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,200.1
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.95
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.4
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,112.1
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,120.1
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,36.76
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,25.93
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,46.81
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
532460,Fields Park Newport,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.28
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.38
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.11
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
