Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,33.73
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,24.9
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,51.57
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.79
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.05
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.83
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.88
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,107.9
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,135.7
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,34.18
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,26.42
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,51.68
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,219.3
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.08
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.53
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.33
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,32.87
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,27.08
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,59.17
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
532460,Fields Park Newport,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,252.2
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.28
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.03
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.25
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,145.2
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,36.75
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,25.73
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,55.66
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
532460,Fields Park Newport,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,235.0
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.66
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.86
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.65
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,34.81
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,26.99
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,52.82
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
532460,Fields Park Newport,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.2
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.41
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.85
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,111.6
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,143.7
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,35.48
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,25.63
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,56.46
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
532460,Fields Park Newport,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,238.9
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.67
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.64
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.51
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,N Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.1
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,35.68
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,25.62
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,55.94
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
532460,Fields Park Newport,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,29.59
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.63
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.93
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,N Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,129.3
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,113.5
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,201.9
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.11
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,43.27
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,35.33
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,78.57
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,186.9
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,151.9
532460,Fields Park Newport,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,330.6
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.95
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,32.31
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.35
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,48.95
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,N Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,139.8
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,205.6
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.94
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,48.2
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,35.43
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,81.81
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,206.1
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,343.2
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.49
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,36.77
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.76
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.46
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,159.0
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,118.6
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.55
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,53.1
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,36.82
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,83.0
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,227.9
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,350.7
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.09
