Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,30.34
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.13
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,52.51
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.42
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,44.31
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,35.7
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,86.04
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
532460,Fields Park Newport,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,363.2
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.68
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.84
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,51.87
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,219.3
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,46.44
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,35.97
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,85.78
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,155.6
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,200.2
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,155.6
532460,Fields Park Newport,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,362.4
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,29.96
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.96
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,51.58
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,131.6
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.03
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,44.2
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,36.56
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,85.52
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,152.9
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
532460,Fields Park Newport,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,361.9
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.88
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,31.39
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.17
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,53.15
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,116.5
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,224.2
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.57
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,46.09
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,35.93
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,87.98
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,166.9
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
532460,Fields Park Newport,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,371.0
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.69
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.86
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,54.6
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,133.4
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,229.8
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,26.29
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,110.7
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,44.12
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,42.49
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,90.9
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,189.7
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,382.3
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.87
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.36
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,57.08
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,90.7
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,240.4
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.39
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,44.45
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,45.41
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,94.92
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.7
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,399.7
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,29.81
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.57
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,47.44
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,131.1
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,200.9
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,42.55
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,47.82
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,71.58
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,109.1
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,184.9
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,302.9
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.29
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.77
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.21
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,78.0
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,136.2
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,131.0
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,208.0
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,44.36
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,41.02
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,74.61
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,129.8
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,191.1
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,176.1
532460,Fields Park Newport,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,315.1
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.16
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.23
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,56.26
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,145.0
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.14
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,48.49
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,46.34
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,84.13
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,207.9
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
532460,Fields Park Newport,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,355.9
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.3
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.31
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,68.24
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,110.0
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,156.3
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,174.3
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,286.5
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.63
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
