Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,27.48
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.5
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,50.88
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,52.26
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,106.21
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,217.4
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,222.1
532460,Fields Park Newport,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,445.6
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.08
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,36.22
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.33
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,56.65
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,81.9
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,238.0
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,27.32
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,114.4
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,51.55
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,50.27
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,95.83
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,220.6
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,214.4
532460,Fields Park Newport,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,401.7
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.0
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.75
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.46
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,160.1
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,209.6
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.24
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,51.14
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,51.5
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,83.95
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,132.9
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,219.5
532460,Fields Park Newport,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,354.4
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.19
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.26
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,47.92
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,197.3
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,171.8
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,203.5
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.41
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,59.82
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,56.89
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,82.3
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,255.4
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,243.8
532460,Fields Park Newport,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,348.0
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.86
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.78
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,201.6
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,207.1
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.85
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,62.61
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,63.47
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,84.55
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,267.2
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,269.8
532460,Fields Park Newport,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,357.5
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.97
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,43.66
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,51.91
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,186.3
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,220.7
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.47
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.0
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,55.41
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,62.02
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,88.0
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,134.6
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,238.7
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,265.7
532460,Fields Park Newport,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,373.1
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.07
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,44.76
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,55.36
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,N Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,173.5
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,234.3
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.04
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,110.0
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,58.3
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,62.36
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,94.11
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,250.0
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,265.7
532460,Fields Park Newport,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,397.3
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.72
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,44.06
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,54.4
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,231.4
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.23
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.78
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.0
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,56.52
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,60.45
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,91.73
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,243.3
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,258.7
532460,Fields Park Newport,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,389.0
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.36
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.07
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,41.72
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.16
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,194.2
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.34
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,63.9
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,58.39
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,84.84
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,122.8
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,273.6
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,250.2
532460,Fields Park Newport,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,360.5
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.74
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.22
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,46.66
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,190.9
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,197.3
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
