Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,63.52
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,55.58
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,79.81
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,269.6
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,236.4
532460,Fields Park Newport,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,336.7
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.44
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.97
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.26
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,165.2
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,70.59
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,53.78
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,76.57
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,323.8
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,49.01
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.67
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.34
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,208.2
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.06
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,68.41
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,64.29
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,72.89
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,289.3
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,273.7
532460,Fields Park Newport,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,308.5
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.73
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.31
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.5
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,205.7
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,68.88
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,54.2
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,76.37
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,111.1
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,319.7
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.44
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.05
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.48
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,212.2
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,178.8
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.92
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,71.95
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,41.91
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,70.28
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,301.4
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.5
532460,Fields Park Newport,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,294.6
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.12
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,47.12
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,125.1
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,199.1
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.63
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,58.58
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,42.63
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,78.88
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,332.3
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.06
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.09
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,138.1
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,190.9
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,58.22
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,48.57
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,74.11
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,248.1
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,210.1
532460,Fields Park Newport,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,312.8
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.64
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.32
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,52.29
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,198.4
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.83
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,66.91
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,57.83
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,84.89
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,117.5
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,283.5
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,245.5
532460,Fields Park Newport,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,357.7
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,48.55
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.36
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.54
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,206.7
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,66.99
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,56.58
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,73.12
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,283.9
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,240.9
532460,Fields Park Newport,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,309.0
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.64
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.04
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.14
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,N Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,194.6
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,181.9
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.99
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,60.92
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,60.35
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,72.92
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,97.9
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,258.8
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,255.9
532460,Fields Park Newport,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,308.9
