Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.13
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.39
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.6
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,197.1
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,180.7
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,193.0
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,61.31
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,58.27
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,73.16
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,261.0
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,249.3
532460,Fields Park Newport,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,309.2
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.31
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.77
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.27
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,168.9
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,208.9
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.63
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,53.58
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,56.9
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,78.52
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,231.3
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,242.4
532460,Fields Park Newport,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,332.6
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.63
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.22
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.97
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,55.05
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,52.9
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,75.04
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,226.5
532460,Fields Park Newport,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,317.5
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,42.44
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.84
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,44.41
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,182.7
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,178.3
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,59.98
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,59.72
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,70.77
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,257.3
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,255.2
532460,Fields Park Newport,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,300.7
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.53
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,46.51
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.06
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,188.2
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,197.5
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,63.0
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,61.86
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,74.4
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,270.9
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,264.2
532460,Fields Park Newport,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,316.8
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.93
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.52
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,50.7
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,224.5
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,204.6
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,75.09
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,66.86
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,81.16
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,87.3
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,317.8
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,282.6
532460,Fields Park Newport,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,342.3
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.23
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,46.26
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.45
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,196.0
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,180.3
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.76
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,64.36
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,65.46
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,70.72
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,274.8
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,278.1
532460,Fields Park Newport,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,300.0
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.02
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,52.87
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,50.46
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,224.3
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,214.4
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.74
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,59.77
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,70.11
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,86.71
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,116.6
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,255.5
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,299.0
532460,Fields Park Newport,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,367.6
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.33
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,50.66
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,57.17
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,201.5
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,214.6
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,242.2
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.22
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,66.93
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,68.62
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,94.9
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,284.1
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,291.7
532460,Fields Park Newport,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,401.8
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.28
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.8
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.68
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,240.6
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
