Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.98
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.9
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,77.51
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,61.81
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,81.79
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,330.7
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,263.4
532460,Fields Park Newport,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,346.0
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.42
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,50.07
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,49.99
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,248.8
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,213.0
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,213.4
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.68
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,83.17
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,71.89
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,83.2
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,353.6
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,307.6
532460,Fields Park Newport,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,355.1
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,58.95
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,44.07
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,53.46
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,249.0
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,186.8
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,226.3
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.13
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,83.99
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,65.46
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,86.27
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,354.0
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,278.1
532460,Fields Park Newport,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,364.8
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,61.18
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,47.38
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.82
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,260.2
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,202.1
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,196.3
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.2
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,91.09
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,69.36
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,73.07
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,386.4
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,296.5
532460,Fields Park Newport,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,312.7
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,65.08
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.85
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,275.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,199.4
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.82
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,94.84
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,68.6
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,62.21
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,126.2
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,400.8
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,292.5
532460,Fields Park Newport,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,266.6
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,57.68
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.16
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.82
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,245.1
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,209.9
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,78.59
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,69.08
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,67.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,333.4
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,295.5
532460,Fields Park Newport,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,290.1
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,62.25
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,52.13
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,51.33
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,265.0
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.63
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,83.48
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,68.21
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,82.28
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,354.5
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,291.6
532460,Fields Park Newport,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,350.5
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,67.38
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,56.16
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.84
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,285.4
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,238.9
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,195.1
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.83
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.19
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,92.22
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,76.3
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,75.4
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,390.3
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,324.2
532460,Fields Park Newport,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,320.8
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,71.66
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,47.59
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.79
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,119.1
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,301.9
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,157.3
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,98.49
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,67.42
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,59.06
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,141.9
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,414.2
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,287.3
532460,Fields Park Newport,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,252.0
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,64.69
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,45.04
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.13
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,96.0
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,273.9
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,155.6
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
