Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,92.29
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,66.9
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,57.17
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,390.4
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,246.1
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,68.0
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,48.86
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.79
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,108.1
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,286.2
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,207.2
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,100.36
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,68.65
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,59.34
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,421.6
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,292.0
532460,Fields Park Newport,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,67.1
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.53
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.15
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,284.1
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,168.2
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.56
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,98.95
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,60.94
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,63.76
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,418.9
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,274.3
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,61.75
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.59
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.46
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,263.2
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,182.6
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.11
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,87.76
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,61.38
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,73.84
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,109.6
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,374.5
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,264.5
532460,Fields Park Newport,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,316.6
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.02
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.94
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,46.92
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,201.0
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.51
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,79.69
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,64.68
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,77.98
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,100.1
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,338.4
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,278.2
532460,Fields Park Newport,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,334.0
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.42
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.8
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.23
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,236.4
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,190.4
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,82.2
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,59.06
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,68.79
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,344.3
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,289.7
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,60.41
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,47.27
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,57.33
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,241.1
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,88.34
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,75.55
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,89.54
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,367.3
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,318.0
532460,Fields Park Newport,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,377.0
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,58.12
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,44.38
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.32
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,197.5
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.4
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.77
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.77
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,83.6
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,70.1
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,75.43
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,349.2
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,297.5
532460,Fields Park Newport,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,319.3
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.65
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.96
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.76
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,157.7
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,181.8
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.81
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.36
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,74.01
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,56.86
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,75.91
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,311.9
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,243.3
532460,Fields Park Newport,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,322.3
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.86
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,43.48
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.38
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,224.1
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.82
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.28
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,76.44
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,66.65
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,72.68
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,89.9
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,324.2
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,285.1
532460,Fields Park Newport,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,310.2
