Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.21
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.24
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.02
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,78.9
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,245.3
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,180.7
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.29
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.03
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.19
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,85.56
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,66.05
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,65.99
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,101.0
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,360.2
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,282.3
532460,Fields Park Newport,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,282.4
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,57.37
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,60.94
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.23
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,240.9
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,256.9
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.84
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.63
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,84.69
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,87.93
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,58.79
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,122.0
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,355.0
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,371.7
532460,Fields Park Newport,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,250.8
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.13
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,50.88
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.16
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,221.1
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.93
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.8
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,76.07
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,73.23
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,69.96
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,91.9
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,322.7
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,311.7
532460,Fields Park Newport,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,299.2
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.12
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.52
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.9
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,64.9
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,212.7
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,211.3
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,171.8
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.03
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.16
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,75.81
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,71.24
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,65.47
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,321.7
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,305.2
532460,Fields Park Newport,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,282.0
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.25
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.14
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.51
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,192.7
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,192.2
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.4
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.14
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.59
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,69.54
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,67.39
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,63.04
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,295.1
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,288.4
532460,Fields Park Newport,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,270.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.19
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.69
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.68
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,191.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,171.4
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.23
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.77
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.87
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,70.82
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,66.87
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,65.58
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,300.8
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,288.6
532460,Fields Park Newport,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,283.2
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,48.7
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.88
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.99
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,207.2
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,182.7
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.65
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.3
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,73.46
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,55.4
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,69.16
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,311.1
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,238.7
532460,Fields Park Newport,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,294.5
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.33
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.11
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.45
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,238.1
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,83.4
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,61.44
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,70.35
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,91.0
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,351.6
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,262.4
532460,Fields Park Newport,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,299.9
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.11
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.98
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.03
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,214.0
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.63
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,74.2
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,60.89
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,67.82
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,315.3
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,259.8
532460,Fields Park Newport,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.56
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.77
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.85
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,210.5
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.18
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
