Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,76.55
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,58.76
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,74.0
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,324.1
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,251.4
532460,Fields Park Newport,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,316.7
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.84
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.86
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.07
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,159.9
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,60.56
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,56.15
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,60.57
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,90.9
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,256.2
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,261.5
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.15
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,43.33
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.39
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,196.1
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.85
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,65.55
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,66.24
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,64.8
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,83.5
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,278.6
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,280.8
532460,Fields Park Newport,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.58
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.4
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.44
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,222.6
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,175.5
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.5
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,29.6
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,75.68
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,62.81
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,66.93
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,320.1
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,266.3
532460,Fields Park Newport,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,283.8
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.36
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.19
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.31
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,213.1
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,195.5
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,29.6
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,74.79
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,68.46
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,70.61
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,315.8
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,290.1
532460,Fields Park Newport,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,303.5
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,42.0
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.24
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,50.5
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,179.0
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,214.7
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.12
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,29.5
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,61.63
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,65.42
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,84.27
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,116.7
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,264.2
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,277.9
532460,Fields Park Newport,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,358.5
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.63
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.68
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,54.01
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,222.9
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,181.4
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,230.4
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.64
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.47
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.09
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,29.5
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,76.48
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,61.57
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,90.7
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,121.0
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,323.1
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,262.1
532460,Fields Park Newport,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,386.6
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.11
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,43.98
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,50.25
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,237.0
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,214.5
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.7
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.2
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,29.4
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,81.21
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,64.45
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,80.88
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,107.5
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,342.4
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,274.1
532460,Fields Park Newport,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,345.9
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,63.1
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.09
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.13
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,266.7
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,170.7
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,192.8
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.66
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,29.4
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,87.67
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,60.31
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,74.97
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,370.1
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,320.0
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.55
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.65
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.87
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,197.1
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.91
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.73
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
