Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,29.3
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,82.96
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,64.58
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,75.16
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,109.9
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,350.2
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,276.1
532460,Fields Park Newport,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,323.8
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.01
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.38
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.86
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,273.6
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.99
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,29.3
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,88.22
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,60.4
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,58.49
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,116.5
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,376.7
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,262.0
532460,Fields Park Newport,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,252.8
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,68.97
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.78
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.76
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,291.5
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,170.6
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.57
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.82
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,29.2
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,94.65
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,59.54
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,52.29
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,143.3
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,400.2
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,255.4
532460,Fields Park Newport,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,226.0
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,63.82
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.79
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.35
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,270.8
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.85
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,29.1
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,86.54
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,59.58
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,52.18
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,123.4
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,367.2
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,255.9
532460,Fields Park Newport,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.19
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.45
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.03
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,246.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,29.1
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,81.37
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,62.26
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,65.24
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,97.8
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,344.9
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,266.3
532460,Fields Park Newport,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,280.2
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,68.02
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,46.75
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.9
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,287.8
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,198.4
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.65
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,29.1
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,93.74
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,63.43
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,67.56
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,396.8
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,270.5
532460,Fields Park Newport,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,69.31
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,43.53
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.53
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,111.7
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,292.5
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,184.7
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,147.7
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,29.0
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,93.65
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,65.05
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,55.83
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,395.8
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,277.9
532460,Fields Park Newport,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,57.22
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,49.06
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.96
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,242.5
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,208.1
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.63
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,29.0
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,77.29
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,74.84
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,60.05
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,91.1
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,327.8
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,318.4
532460,Fields Park Newport,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,257.3
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.2
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.62
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.72
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,243.0
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,182.2
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.4
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,28.9
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,79.89
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,67.01
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,64.38
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,340.0
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,287.8
532460,Fields Park Newport,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,275.4
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,55.44
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.14
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.54
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.43
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.23
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,28.9
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,81.34
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,71.96
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,66.02
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,85.1
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,345.0
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,306.2
532460,Fields Park Newport,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,281.9
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
