Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.62
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.22
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.37
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,203.1
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,193.8
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,157.1
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.32
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.02
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,28.9
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,69.28
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,71.05
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,58.21
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,295.3
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,305.5
532460,Fields Park Newport,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,252.4
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.41
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,45.4
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.42
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,195.4
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.12
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,74.75
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,71.72
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,61.85
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,92.0
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,318.6
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,311.3
532460,Fields Park Newport,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,267.4
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.38
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.96
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.01
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,231.2
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,191.8
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.41
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,72.72
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,64.07
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,66.74
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,310.0
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,274.0
532460,Fields Park Newport,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.92
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,56.19
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.38
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,274.6
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,238.4
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,28.7
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,90.35
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,81.97
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,64.62
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,383.4
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,349.9
532460,Fields Park Newport,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,277.9
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,67.52
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,47.63
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.04
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,283.7
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,201.7
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,161.6
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.28
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.56
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,28.6
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,95.02
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,75.14
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,57.72
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,126.4
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,398.7
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,319.1
532460,Fields Park Newport,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,245.7
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,60.14
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.48
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.85
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,255.3
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,163.9
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.53
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.74
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,28.6
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,86.0
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,59.25
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,57.21
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,363.9
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,252.8
532460,Fields Park Newport,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,244.6
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.2
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.57
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.49
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,195.5
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,148.3
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,28.6
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,66.77
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,63.2
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,52.87
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,87.3
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,281.6
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,268.2
532460,Fields Park Newport,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,226.7
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.96
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.11
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.1
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,218.6
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,169.2
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,148.9
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.85
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,28.6
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,77.7
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,65.97
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,58.24
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,326.0
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,278.4
532460,Fields Park Newport,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,247.3
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,44.7
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.35
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.73
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,190.7
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,127.0
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,28.6
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,63.9
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,44.43
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,59.47
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,272.2
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,193.7
532460,Fields Park Newport,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,256.1
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.82
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.95
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.76
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,223.3
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,136.8
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,178.6
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.51
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.84
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
