Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,28.6
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,79.32
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,51.54
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,72.47
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,334.8
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,221.4
532460,Fields Park Newport,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,310.0
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,42.81
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.28
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.44
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,120.5
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,154.6
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,28.7
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,61.9
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,42.9
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,59.53
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,261.5
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,183.8
532460,Fields Park Newport,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.27
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.96
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.84
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,180.0
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,28.7
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,63.02
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,49.51
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,54.56
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,267.3
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,211.2
532460,Fields Park Newport,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,232.6
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.21
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.03
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,179.5
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,28.7
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,63.31
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,50.61
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,47.51
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,42.94
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.51
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.9
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,182.4
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,155.2
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,62.07
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,47.86
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,48.74
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,262.8
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,205.5
532460,Fields Park Newport,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.9
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.08
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.27
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,50.65
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,51.78
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,43.97
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,217.0
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,223.1
532460,Fields Park Newport,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.34
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.52
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.11
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,146.5
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,109.1
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,54.07
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,43.65
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,41.06
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,231.2
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
532460,Fields Park Newport,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,35.61
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.51
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.75
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,122.6
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,51.8
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,39.53
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,218.9
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,170.2
532460,Fields Park Newport,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,197.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,33.4
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.82
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.27
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,170.6
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,28.8
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,47.91
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,59.1
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,111.1
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
532460,Fields Park Newport,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,250.9
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,31.34
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.61
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,135.2
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
