Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,28.9
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,45.75
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,28.48
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,51.41
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,195.7
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,219.4
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.4
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.88
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.49
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,131.7
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,160.1
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,28.9
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,44.8
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,32.85
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,55.07
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,93.9
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
532460,Fields Park Newport,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,235.9
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.15
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.66
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.15
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,28.9
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,36.39
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,30.74
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,37.0
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
532460,Fields Park Newport,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.28
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.3
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.96
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,115.7
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,101.4
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,29.0
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,37.28
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,28.49
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,36.49
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,162.6
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
532460,Fields Park Newport,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.45
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.52
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.96
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,128.2
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,29.0
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,34.43
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,26.48
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,45.61
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,195.3
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.86
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.42
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.16
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,77.5
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,133.6
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,29.0
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,37.75
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,25.88
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,46.76
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,84.9
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,200.4
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.89
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.35
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.47
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.48
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,126.7
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,29.1
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,37.16
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,24.82
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,43.48
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,161.4
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
532460,Fields Park Newport,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,28.54
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.59
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.34
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,93.5
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,29.1
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,22.51
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,33.01
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.6
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.75
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,120.4
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,93.9
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,29.2
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,40.56
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,24.15
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,35.28
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.51
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.76
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.37
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,91.9
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,29.3
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,38.32
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,23.05
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,33.93
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
