Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.83
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.15
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.14
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,86.9
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,29.3
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,36.42
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,32.7
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.35
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.21
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.89
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,29.3
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,34.74
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,23.61
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,30.26
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.58
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.78
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,29.4
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,36.03
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,22.75
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,35.71
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.96
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.49
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.21
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,29.4
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,33.84
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,22.14
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,35.87
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.52
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.31
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.58
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,96.7
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,29.5
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,35.83
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,23.35
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,34.75
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.71
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.67
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.01
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,29.5
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,37.29
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,22.14
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,37.96
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.54
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.34
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.7
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,29.6
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,35.2
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,24.52
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,36.19
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.53
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.94
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.06
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,29.6
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,23.23
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,36.68
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
532460,Fields Park Newport,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.85
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.62
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,25.71
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,35.17
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,23.51
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,72.2
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,152.9
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,28.99
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.86
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.03
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,126.4
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,107.6
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
