Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,29.7
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,39.67
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,23.01
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.92
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.98
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.83
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.2
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,29.8
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,41.69
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,24.63
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,34.71
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.46
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.58
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.92
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,29.9
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,43.53
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,22.94
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,37.3
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,160.8
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,33.02
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.89
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.23
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,142.6
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,43.93
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,25.06
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,35.8
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,72.2
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
532460,Fields Park Newport,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.63
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.31
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,41.33
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,22.76
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,37.51
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,31.35
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.93
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.6
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,134.6
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,42.46
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,23.29
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,38.37
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,75.0
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,181.6
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,31.95
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.01
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.0
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,138.1
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.7
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,43.19
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,25.32
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,37.92
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,185.7
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
532460,Fields Park Newport,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,163.1
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,31.6
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.9
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.95
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,N Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,137.0
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,42.67
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,26.27
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,39.42
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,184.1
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,31.7
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.21
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.18
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,N Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,137.3
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,113.0
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,42.92
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,25.79
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,184.8
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,166.3
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.84
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.32
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.42
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,N Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,109.2
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
