Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,43.4
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,25.5
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,38.03
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,32.56
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.38
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.45
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,43.65
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,28.8
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,37.61
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,188.6
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
532460,Fields Park Newport,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.71
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.78
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,145.4
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,44.69
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,28.67
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,36.37
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,192.4
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
532460,Fields Park Newport,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,157.6
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,33.79
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.84
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.65
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.5
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,44.52
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,23.06
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,38.55
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,75.9
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.59
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,19.93
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.68
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,45.48
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,27.72
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,38.24
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
532460,Fields Park Newport,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,33.84
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.35
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.97
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,44.14
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,26.23
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,35.06
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.34
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.91
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.29
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,45.06
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,26.94
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,34.03
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
532460,Fields Park Newport,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.96
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.32
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.84
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,83.3
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,93.8
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,50.88
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,28.73
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,35.11
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,214.6
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
532460,Fields Park Newport,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.16
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.28
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.56
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.56
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,159.4
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,77.2
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,49.7
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,25.82
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,34.35
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,212.0
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
532460,Fields Park Newport,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.47
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,38.84
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.28
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.9
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,51.45
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,26.99
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,34.89
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,218.0
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
532460,Fields Park Newport,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.64
532460,Fields Park Newport,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
