Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,51.59
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,36.22
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,63.14
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,101.2
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,222.4
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,157.9
532460,Fields Park Newport,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,269.1
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,35.78
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.97
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.47
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,155.5
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,184.3
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,52.55
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,36.08
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,66.78
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,225.7
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,283.1
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.5
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,33.2
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,28.06
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.66
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,146.2
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,49.46
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,37.71
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,66.16
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,102.0
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,214.6
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,281.5
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.63
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.62
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.95
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.91
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,153.2
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,130.3
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,52.15
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,42.15
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,60.57
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,87.7
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,227.6
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,184.6
532460,Fields Park Newport,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,260.4
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.04
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,34.02
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.06
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.3
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,151.0
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,156.2
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,49.49
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,44.89
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,60.67
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,217.6
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,194.6
532460,Fields Park Newport,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,259.8
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.97
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,35.38
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.1
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.07
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,156.4
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,155.7
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,48.78
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,51.77
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,67.09
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,100.2
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,215.4
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,286.2
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.14
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,36.82
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.0
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.67
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,160.5
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,145.3
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.01
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,50.92
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,46.27
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,69.33
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,221.2
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
532460,Fields Park Newport,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,292.8
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.77
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.65
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.02
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.88
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,171.5
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,56.77
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,56.68
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,56.45
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,243.9
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,241.5
532460,Fields Park Newport,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.13
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,37.23
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.97
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.09
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,161.0
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,53.45
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,54.27
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,59.77
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,229.2
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,231.9
532460,Fields Park Newport,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,254.8
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.66
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.16
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.17
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,46.88
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,169.5
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,199.2
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,32.5
