Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,54.55
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,64.32
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,72.31
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,110.9
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,234.9
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,273.7
532460,Fields Park Newport,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,308.0
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.39
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,52.27
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.15
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,222.8
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,188.2
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.92
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,56.66
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,75.99
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,72.37
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,122.5
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,243.8
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,324.2
532460,Fields Park Newport,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,308.6
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.3
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.52
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,46.79
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.97
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,196.1
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,18.15
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.54
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,58.51
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,72.17
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,76.07
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,113.1
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,306.5
532460,Fields Park Newport,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,323.6
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.56
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.59
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.41
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,186.6
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.61
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,55.11
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,51.72
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,69.17
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,238.7
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,224.3
532460,Fields Park Newport,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,297.4
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,48.0
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.81
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,205.3
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,156.8
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,177.9
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,66.18
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,54.18
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,64.91
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,281.8
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,231.7
532460,Fields Park Newport,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,276.8
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.34
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.48
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.27
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,N Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,181.8
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.2
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,62.65
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,59.62
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,65.55
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,256.2
532460,Fields Park Newport,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,282.3
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.9
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.89
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,43.99
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,N Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,189.3
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,188.2
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,65.37
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,58.72
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,69.45
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,95.8
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,279.7
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,297.3
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.0
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.65
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.29
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,189.7
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,185.5
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,176.5
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,66.46
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,63.95
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,68.18
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,284.7
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,272.3
532460,Fields Park Newport,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,291.3
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,43.83
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,46.83
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.92
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,189.4
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.75
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.55
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,63.77
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,69.17
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,69.43
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,97.0
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,274.5
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,295.0
532460,Fields Park Newport,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,296.7
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.2
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.66
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,44.94
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.42
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,209.6
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.77
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.46
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,71.91
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,68.62
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,69.03
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,308.1
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,293.8
532460,Fields Park Newport,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,297.9
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
