Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.21
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,48.4
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.16
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,204.3
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.25
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,66.69
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,69.76
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,62.5
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,95.9
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,284.2
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,295.6
532460,Fields Park Newport,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.48
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.98
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.12
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,222.4
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,77.97
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,58.68
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,64.98
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,328.9
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,249.8
532460,Fields Park Newport,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,276.2
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.75
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.05
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.45
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,199.2
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,188.1
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,69.87
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,63.35
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,68.6
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,295.7
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,267.9
532460,Fields Park Newport,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,290.8
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,59.04
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.62
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,249.6
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,173.4
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.6
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,87.32
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,63.74
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,68.85
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,113.1
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,368.4
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,271.1
532460,Fields Park Newport,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,291.5
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,58.8
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.63
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.45
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,81.2
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,247.1
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,167.3
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.17
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.01
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,90.28
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,67.32
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,61.98
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,115.3
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,378.7
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,283.8
532460,Fields Park Newport,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,263.6
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,60.86
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.06
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.24
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,255.8
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.67
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.75
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.92
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,92.76
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,75.68
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,60.6
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,124.3
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,388.9
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,320.0
532460,Fields Park Newport,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,61.6
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.22
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.12
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,259.0
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,207.7
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,166.6
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.15
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,95.3
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,73.05
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,63.33
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,399.5
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,308.8
532460,Fields Park Newport,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,269.7
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,75.09
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,55.99
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.81
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,119.8
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,315.6
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,236.0
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.8
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.24
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,110.92
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,81.52
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,62.86
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,465.2
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,344.3
532460,Fields Park Newport,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,267.3
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,72.09
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,56.12
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.5
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,301.8
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,236.5
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.01
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.49
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,101.66
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,81.3
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,67.99
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,125.6
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,425.7
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,343.4
532460,Fields Park Newport,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,288.6
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,77.1
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,56.07
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.99
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,322.8
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,236.4
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,202.5
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.78
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
