Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,107.56
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,76.63
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,75.89
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,130.5
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,450.6
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,323.9
532460,Fields Park Newport,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,320.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,81.45
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,64.14
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,52.91
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,100.6
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,340.4
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,269.2
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.66
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,116.62
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,84.99
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,89.1
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,487.3
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,357.7
532460,Fields Park Newport,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,376.4
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,79.0
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,56.65
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,122.7
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,330.3
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,241.1
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.91
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,113.45
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,77.06
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,62.62
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,160.3
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,474.1
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,326.9
532460,Fields Park Newport,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,73.14
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,54.25
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,104.4
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,306.8
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,227.3
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,176.7
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.99
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.89
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,112.38
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,78.63
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,64.95
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,150.1
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,471.0
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,330.1
532460,Fields Park Newport,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,277.1
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,75.95
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,50.16
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.24
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,317.4
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,210.5
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,178.3
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.29
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.72
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,114.35
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,73.83
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,65.88
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,147.1
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,477.7
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,310.4
532460,Fields Park Newport,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,278.8
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,70.92
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,57.22
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.12
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,109.5
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,296.8
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,240.0
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,153.7
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.67
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.95
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,106.94
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,83.73
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,55.45
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,154.1
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,447.3
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,351.6
532460,Fields Park Newport,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,236.3
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,63.25
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,53.37
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.77
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,266.0
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,224.0
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,172.6
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.5
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.49
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,97.84
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,79.94
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,60.9
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,128.9
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,411.1
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,335.6
532460,Fields Park Newport,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,259.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,60.35
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,49.38
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.02
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,165.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.1
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,85.83
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,75.45
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,59.41
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,360.1
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,318.2
532460,Fields Park Newport,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,252.2
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,60.39
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.59
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.68
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,253.1
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,196.2
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,85.73
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,68.53
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,58.35
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,104.6
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,359.3
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,289.5
532460,Fields Park Newport,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,249.6
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,57.13
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.13
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.19
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,240.2
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.4
