Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,82.18
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,67.4
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,56.74
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,345.7
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,284.6
532460,Fields Park Newport,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,242.3
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,60.5
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.52
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.93
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,180.3
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.04
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,87.13
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,65.89
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,62.55
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,365.1
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,280.0
532460,Fields Park Newport,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,266.3
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,63.72
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,47.58
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.58
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,267.0
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,200.3
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.88
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,91.78
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,74.84
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,64.98
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,111.0
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,384.3
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,315.7
532460,Fields Park Newport,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,59.7
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.55
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.89
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,159.4
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,157.2
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,85.46
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,55.24
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,58.88
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,115.6
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,360.8
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,235.4
532460,Fields Park Newport,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,251.7
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.25
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.05
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.36
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,219.7
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,73.87
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,46.71
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,59.31
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,310.2
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,200.4
532460,Fields Park Newport,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,252.0
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.38
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.46
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.41
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,212.7
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,159.4
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,71.99
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,50.25
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,57.18
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,96.1
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,303.7
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,215.4
532460,Fields Park Newport,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.36
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.01
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.28
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,136.4
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,137.9
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,80.5
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,47.27
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,51.64
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,337.7
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,220.7
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,53.14
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.24
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.87
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,223.6
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,142.0
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,79.19
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,49.58
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,64.88
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,110.9
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,332.0
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,212.6
532460,Fields Park Newport,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,276.2
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.19
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.87
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.91
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,248.1
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,149.7
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.23
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,85.5
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,53.15
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,55.96
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,123.5
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,357.7
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,230.3
532460,Fields Park Newport,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.82
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.93
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.81
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,144.8
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.05
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,81.04
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,51.74
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,59.52
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,109.0
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,340.1
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,222.3
532460,Fields Park Newport,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
