Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.61
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.55
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.81
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,90.9
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,229.5
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,139.7
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,75.67
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,46.06
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,56.63
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,317.4
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
532460,Fields Park Newport,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,240.2
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.59
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.64
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.48
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,185.0
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,169.2
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,62.93
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,54.17
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,54.34
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,233.1
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.69
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.39
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.95
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,229.5
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.24
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,81.52
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,50.78
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,52.92
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,123.4
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,342.0
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,58.69
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.69
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.08
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,245.7
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,121.0
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.41
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,86.49
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,53.76
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,48.19
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,361.4
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,228.0
532460,Fields Park Newport,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,207.1
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.75
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.55
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.97
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,229.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,134.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,77.88
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,47.47
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,43.5
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,129.5
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,326.5
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,203.1
532460,Fields Park Newport,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,188.1
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,55.72
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.64
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.17
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,234.1
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,151.6
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,78.94
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,52.48
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,46.58
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,118.6
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,331.3
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.74
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.58
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.73
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.68
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,78.96
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,50.58
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,53.55
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,112.4
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,331.4
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,217.0
532460,Fields Park Newport,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,230.6
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,54.26
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.45
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.78
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,228.3
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,116.9
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.31
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.92
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,79.33
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,67.78
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,46.82
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,122.2
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,333.8
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,286.7
532460,Fields Park Newport,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.6
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.1
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,30.36
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,233.9
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,158.8
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,77.87
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,57.37
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,52.72
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,327.6
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,246.1
532460,Fields Park Newport,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,62.41
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.39
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.43
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,105.7
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,261.3
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,179.2
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,131.2
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.88
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.28
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.98
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
