Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,90.79
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,63.98
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,52.11
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,133.0
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,379.6
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,271.1
532460,Fields Park Newport,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.71
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.39
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.65
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.08
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,67.45
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,62.51
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,58.55
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,88.8
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,264.8
532460,Fields Park Newport,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,250.0
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.93
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.37
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.16
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,129.4
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.04
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.76
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,66.14
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,60.41
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,51.51
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,280.0
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,220.0
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.52
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.79
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.98
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,70.5
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,205.2
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.36
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,72.32
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,58.9
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,62.92
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,304.8
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,267.9
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.06
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.85
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.39
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,215.5
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.1
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.16
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,75.35
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,60.9
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,62.6
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,317.1
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,261.5
532460,Fields Park Newport,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.27
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,30.17
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.53
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,211.6
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.1
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,73.37
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,46.27
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,62.56
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,308.1
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,200.5
532460,Fields Park Newport,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,269.8
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.1
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.15
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.35
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,203.4
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,138.5
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.92
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,70.58
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,49.5
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,66.08
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,298.1
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,214.2
532460,Fields Park Newport,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.4
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.16
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.54
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,237.3
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,165.8
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,172.2
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.63
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.7
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,83.47
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,63.4
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,66.39
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,97.6
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,351.1
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,269.0
532460,Fields Park Newport,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,282.4
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,57.31
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.58
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.21
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,81.9
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,240.7
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,180.0
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.83
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,82.41
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,68.23
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,67.61
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,345.7
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,288.5
532460,Fields Park Newport,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,289.8
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,58.34
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.67
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.16
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,93.3
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,245.5
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,168.7
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.55
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,30.5
