Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,84.68
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,63.62
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,62.43
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,356.2
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,270.8
532460,Fields Park Newport,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,268.6
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.64
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,35.17
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.35
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,87.9
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,213.3
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,122.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,72.27
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,55.14
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,46.49
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,108.7
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,304.2
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,235.5
532460,Fields Park Newport,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,52.19
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.46
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.35
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,93.5
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,220.9
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,160.4
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,118.5
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,77.08
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,59.48
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,45.57
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,123.3
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,325.4
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,197.4
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.48
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.24
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,26.47
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,216.7
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,115.4
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.85
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.93
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,73.04
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,68.66
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,43.02
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,123.1
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,307.4
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,290.7
532460,Fields Park Newport,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,57.77
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.61
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.87
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,243.5
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,128.9
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.05
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,83.88
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,65.39
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,48.93
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,353.5
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,278.3
532460,Fields Park Newport,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,211.1
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.19
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.29
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.99
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,171.4
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,75.24
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,61.39
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,51.34
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,319.7
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,262.0
532460,Fields Park Newport,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,56.97
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.68
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.91
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,240.1
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,154.6
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,79.4
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,59.38
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,57.32
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,334.4
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,254.0
532460,Fields Park Newport,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,246.2
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.59
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.62
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.08
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,220.5
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,169.9
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,162.7
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.07
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.17
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,74.02
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,61.7
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,63.74
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,315.5
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,265.7
532460,Fields Park Newport,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,271.5
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,51.6
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.45
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.56
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,219.7
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,156.7
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,75.29
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,60.9
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,60.86
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,87.5
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,319.2
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,259.3
532460,Fields Park Newport,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,260.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.45
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.24
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.11
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,76.7
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,179.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,167.1
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.51
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,71.38
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,63.04
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,67.39
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,305.9
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,269.8
532460,Fields Park Newport,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.34
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
