Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.08
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.18
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.6
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,185.1
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,165.8
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,61.56
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,57.8
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,64.84
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,264.3
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,254.6
532460,Fields Park Newport,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,280.4
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,46.27
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.61
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.22
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,197.5
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,139.5
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,63.19
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,52.58
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,51.15
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,269.7
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,226.2
532460,Fields Park Newport,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,221.3
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,41.49
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.84
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.51
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,173.9
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,60.2
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,63.01
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,62.82
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,257.7
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,269.0
532460,Fields Park Newport,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,267.4
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.66
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,35.99
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.94
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,190.4
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,64.17
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,54.71
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,70.64
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,236.3
532460,Fields Park Newport,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,303.2
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.26
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.23
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,71.57
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,63.87
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,53.95
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,92.4
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,302.4
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,271.5
532460,Fields Park Newport,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,63.97
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,46.52
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.97
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,93.7
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,269.4
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,197.3
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,162.0
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,83.76
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,63.38
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,58.74
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,353.1
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,270.3
532460,Fields Park Newport,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,48.51
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.94
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.27
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,74.2
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,184.9
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,155.7
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.12
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,66.49
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,59.17
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,55.65
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,282.1
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,255.4
532460,Fields Park Newport,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.74
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.71
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.78
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,202.7
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,140.0
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,70.36
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,50.8
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,70.78
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,100.1
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,298.2
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,217.9
532460,Fields Park Newport,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,303.1
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.51
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.39
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.38
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,69.3
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,58.89
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,54.84
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,253.6
532460,Fields Park Newport,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,235.2
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.02
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.25
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.1
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,179.8
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,183.9
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,150.3
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.9
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
