Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,60.44
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,65.29
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,57.3
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,257.6
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,278.1
532460,Fields Park Newport,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,245.0
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,48.32
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,42.67
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.93
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,205.3
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,181.0
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.36
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.86
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,72.03
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,65.67
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,56.4
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,304.8
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,279.5
532460,Fields Park Newport,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,242.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,41.08
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.42
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.37
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,176.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,180.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,168.7
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.72
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.09
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,61.03
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,66.73
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,65.37
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,92.4
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,260.0
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,283.4
532460,Fields Park Newport,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,279.7
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.78
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.85
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.71
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.5
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,70.99
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,74.02
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,68.83
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,82.5
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,301.4
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,314.6
532460,Fields Park Newport,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,292.0
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,42.06
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.64
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.76
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,156.3
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,58.84
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,56.04
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,53.22
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,250.8
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,239.3
532460,Fields Park Newport,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,228.2
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.76
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.63
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.43
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,216.2
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,168.2
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,163.9
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,72.57
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,56.92
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,57.05
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,308.8
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,243.0
532460,Fields Park Newport,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.77
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.44
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.5
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.0
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,195.0
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,65.91
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,54.97
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,52.64
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,282.1
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,235.0
532460,Fields Park Newport,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,227.3
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.95
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.25
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.55
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.0
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,138.3
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,59.18
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,45.58
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,57.23
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,85.1
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,253.0
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,195.2
532460,Fields Park Newport,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.44
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.61
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.98
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,199.9
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,131.3
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,150.3
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,30.0
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,62.14
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,41.09
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,53.92
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,89.9
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,265.6
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,232.5
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,40.89
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.03
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.75
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,128.6
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,30.1
