Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,61.21
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,42.01
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,45.73
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,90.6
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,262.1
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,196.9
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.17
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.93
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.99
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,69.4
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,113.9
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,59.54
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,35.99
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,42.4
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,254.9
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,185.0
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,41.18
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.93
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.9
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,121.4
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,60.85
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,29.93
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,45.07
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,108.8
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,259.3
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,195.3
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.5
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.2
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.52
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,191.1
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,161.4
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.11
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,67.4
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,33.25
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,65.02
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,124.5
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,287.1
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,279.1
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.54
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.67
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.46
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,138.0
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,60.49
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,34.25
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,51.18
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,108.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,259.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,224.5
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.39
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,26.51
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.5
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,157.9
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,51.57
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,40.29
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,46.1
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.46
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.95
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.74
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,112.7
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,47.02
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,33.65
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,41.34
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,202.3
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,38.73
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.17
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.61
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,50.31
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,30.16
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,36.61
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,80.5
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,215.4
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,35.77
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.96
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.82
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,47.62
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,34.07
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,43.94
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,75.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
532460,Fields Park Newport,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.21
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.0
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.88
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.18
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,115.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,36.41
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,29.18
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,40.65
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
532460,Fields Park Newport,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.49
