Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.78
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.46
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,116.7
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,37.42
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,33.11
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,44.86
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,77.2
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,162.7
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
532460,Fields Park Newport,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.28
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,28.11
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.43
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,39.85
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,36.92
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,36.96
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
532460,Fields Park Newport,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,28.18
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.87
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.18
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,37.71
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,26.24
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,36.94
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.67
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.39
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.21
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,31.76
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,27.04
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,38.7
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
532460,Fields Park Newport,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.61
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.36
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.79
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.48
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,30.51
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,34.12
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
532460,Fields Park Newport,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,28.16
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.32
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.1
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,40.67
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,23.83
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,32.62
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
532460,Fields Park Newport,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.59
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.55
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,106.5
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,35.44
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,24.55
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,36.88
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,156.4
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.76
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.71
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.01
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,124.2
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,37.42
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,23.61
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,49.89
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,86.8
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,213.3
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.37
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.19
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.1
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.29
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,109.3
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,121.4
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,36.3
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,22.57
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,48.51
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.12
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.63
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.57
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.75
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,130.7
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
