Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,35.87
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,25.84
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,51.76
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
532460,Fields Park Newport,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,219.2
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.87
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.06
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.44
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,106.4
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.9
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,36.02
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,23.69
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,58.53
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,250.9
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.34
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,24.34
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.21
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.18
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,132.6
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,35.81
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,24.23
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,51.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
532460,Fields Park Newport,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.81
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.27
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.81
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,34.47
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,27.14
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,52.82
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
532460,Fields Park Newport,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.63
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.44
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.9
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,123.7
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,33.32
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,24.67
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,48.07
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
532460,Fields Park Newport,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,204.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.25
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.1
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.19
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.29
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,33.29
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,25.49
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,56.28
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,101.5
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.15
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.89
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.25
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,104.1
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,140.6
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,33.36
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,23.92
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,54.28
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,229.0
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.18
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.39
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.66
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,33.22
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,25.29
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,55.18
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,99.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
532460,Fields Park Newport,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,232.7
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.57
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.0
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.49
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.58
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,32.45
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,25.28
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,58.58
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
532460,Fields Park Newport,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,248.6
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.34
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.68
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.05
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,96.8
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,161.0
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
