Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,31.35
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,24.5
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,59.72
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
532460,Fields Park Newport,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,252.4
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.99
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.69
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.7
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,32.11
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,24.78
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,60.65
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,120.0
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.98
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.74
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.01
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.78
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.8
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,31.71
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,26.08
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,61.77
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,117.3
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,262.1
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.98
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.55
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.54
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.97
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,202.1
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.51
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,31.46
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,25.76
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,77.94
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,139.7
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
532460,Fields Park Newport,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,328.3
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.89
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.61
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,49.5
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,106.4
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,207.8
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.83
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,34.49
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,28.04
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,79.85
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
532460,Fields Park Newport,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,334.8
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.1
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.78
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.8
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.81
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,117.8
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.0
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,197.1
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,38.57
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,26.13
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,76.34
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,321.1
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,27.18
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.79
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.21
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,81.2
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,119.3
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.6
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,186.3
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.28
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,40.72
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,25.24
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,72.84
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
532460,Fields Park Newport,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,306.5
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.0
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.18
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.36
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.66
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,115.5
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,192.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.23
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,39.5
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,27.54
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,74.87
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,144.6
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
532460,Fields Park Newport,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,315.0
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.24
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,26.91
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.22
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.23
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.16
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,40.01
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,24.81
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,74.51
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,173.6
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,314.9
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.3
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.84
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.47
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.84
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,192.2
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.96
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,42.31
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,27.15
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,75.97
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,142.0
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,182.3
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
532460,Fields Park Newport,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,318.3
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.59
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.98
