Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.87
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,116.6
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,196.7
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.78
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,24.05
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,77.2
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,157.2
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,172.3
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,324.0
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.83
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.41
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,48.53
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,88.4
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,114.1
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.2
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,204.6
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,39.14
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,26.87
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,79.8
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,336.0
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,27.06
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.45
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,49.42
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,208.5
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.28
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.7
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,40.29
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,27.01
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,79.67
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,158.4
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,335.9
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,27.26
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,25.51
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.32
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,78.3
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,120.0
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,109.1
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,204.0
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,40.61
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,34.29
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,77.35
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,138.5
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,176.2
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,326.0
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,29.18
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.67
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,48.55
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,127.9
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,114.3
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.92
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,43.82
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,36.73
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,79.4
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,137.1
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
532460,Fields Park Newport,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,335.0
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.76
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.46
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.9
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.31
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,127.2
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.41
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,41.64
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,26.39
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,66.13
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,182.8
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,281.1
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.78
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.95
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.4
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,125.8
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.49
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,40.61
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,27.36
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,67.72
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,120.0
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
532460,Fields Park Newport,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,288.8
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.26
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.44
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.54
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.93
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,123.4
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.99
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,39.84
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,27.9
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,68.78
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,123.5
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
532460,Fields Park Newport,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,292.5
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.68
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.99
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.88
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,50.86
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,29.48
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,34.57
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,27.71
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,89.31
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,190.0
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
532460,Fields Park Newport,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,378.4
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.23
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.74
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.79
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.39
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,121.0
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,209.5
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
