Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,29.24
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,123.5
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,37.68
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,30.23
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,86.68
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,163.8
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,168.1
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
532460,Fields Park Newport,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,366.6
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.14
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,29.34
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.84
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,54.46
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,129.1
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.9
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,228.8
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,31.51
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,131.9
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,40.79
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,34.66
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,95.4
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,184.6
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,177.2
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
532460,Fields Park Newport,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,400.0
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.76
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.54
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.07
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,51.36
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,126.3
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.7
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,29.05
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,77.0
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,122.2
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,33.05
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,89.03
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,373.7
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.95
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.35
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,23.12
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,50.97
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,214.6
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,29.93
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,125.8
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,44.86
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,33.51
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,90.97
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,194.4
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,382.4
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.96
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.91
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.23
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,52.41
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,74.5
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,31.96
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,44.23
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,40.21
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,93.9
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,170.6
532460,Fields Park Newport,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,393.1
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.24
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.97
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.93
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.07
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.61
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,47.04
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,43.88
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,78.7
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,201.2
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,330.5
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,34.39
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.89
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.61
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,130.9
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,184.3
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.21
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,49.43
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,47.77
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,76.83
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,114.0
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,211.6
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,202.3
532460,Fields Park Newport,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,323.9
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.38
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.71
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,199.6
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.87
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,61.94
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,46.73
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,83.66
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,125.0
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,263.2
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,353.5
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.44
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.8
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,30.11
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.71
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,129.0
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.16
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.4
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,56.48
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,78.04
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,121.4
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,240.7
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,328.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.76
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.28
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.44
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.46
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.84
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
