Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,51.35
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,50.65
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,71.56
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,106.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,220.0
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,301.6
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.69
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,33.6
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.19
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.67
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,49.64
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,42.87
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,65.96
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,213.2
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.31
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,38.54
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.6
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.05
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,167.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,56.57
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,48.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,61.14
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,243.4
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,260.9
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,44.75
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.06
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,47.52
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,192.8
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,141.9
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,200.8
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,66.81
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,50.98
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,78.92
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,284.9
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,218.7
532460,Fields Park Newport,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,332.8
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.35
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.61
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.88
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,48.72
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,204.9
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.31
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.58
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.44
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,67.79
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,61.06
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,82.71
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,113.2
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,288.2
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,261.1
532460,Fields Park Newport,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,347.0
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.25
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.22
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,53.16
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,223.0
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,74.83
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,55.14
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,86.76
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,132.9
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,317.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,237.2
532460,Fields Park Newport,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,365.8
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.06
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.49
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.08
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,51.22
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,77.2
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,217.5
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,218.3
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,74.66
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,56.62
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,79.85
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,120.1
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,320.0
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,243.8
532460,Fields Park Newport,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,339.4
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.96
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.85
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.02
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,74.5
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,222.8
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,167.3
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,79.65
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,59.92
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,78.81
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,114.7
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,338.8
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,258.4
532460,Fields Park Newport,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,336.6
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.57
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.99
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.11
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,48.5
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,194.5
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.36
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,67.76
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,66.01
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,79.61
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,290.0
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,283.2
532460,Fields Park Newport,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,338.9
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,44.86
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,43.77
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.07
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,195.4
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,206.0
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,66.12
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,64.44
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,77.83
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,285.4
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,276.6
532460,Fields Park Newport,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,333.4
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.03
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.96
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,50.69
