Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,52.49
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,232.1
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,216.5
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.55
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,75.13
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,71.77
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,83.77
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,327.6
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,307.3
532460,Fields Park Newport,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,359.3
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.35
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.97
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.07
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,276.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,203.1
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.24
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.82
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,91.17
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,69.81
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,77.57
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,391.2
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,301.6
532460,Fields Park Newport,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,335.1
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.38
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,65.22
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,48.68
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,51.19
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,208.3
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.68
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.93
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,91.44
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,71.46
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,83.77
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,110.7
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,389.7
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,306.9
532460,Fields Park Newport,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,357.6
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.05
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,57.06
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,47.53
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,51.83
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,240.9
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,200.5
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,218.5
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.05
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,77.85
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,67.97
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,80.93
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,328.4
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,340.5
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.87
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.73
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,50.66
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,236.1
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,189.3
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.55
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.48
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.99
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,76.82
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,64.98
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,82.99
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,110.7
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,324.1
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,276.6
532460,Fields Park Newport,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,349.5
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.73
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.57
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.5
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,54.01
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,222.4
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,227.9
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,75.13
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,58.41
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,90.39
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,122.7
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,316.4
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,249.2
532460,Fields Park Newport,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,381.4
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.77
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,45.83
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,48.13
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,231.4
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,202.5
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.21
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.76
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,79.12
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,68.74
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,79.67
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,99.4
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,332.9
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,291.0
532460,Fields Park Newport,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,334.6
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.31
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.86
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,47.5
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.68
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,231.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,200.5
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.02
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,80.65
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,73.39
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,69.92
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,338.9
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,310.5
532460,Fields Park Newport,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,295.2
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.77
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.62
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,53.29
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.46
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,224.2
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.28
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.79
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,85.54
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,75.68
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,73.42
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,359.5
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,319.3
532460,Fields Park Newport,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,309.9
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.31
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.51
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,46.63
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.34
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,223.8
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,179.9
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
