Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,76.75
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,70.43
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,70.11
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,325.1
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,297.1
532460,Fields Park Newport,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,297.6
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.43
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.66
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.69
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.53
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,228.6
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,201.7
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,75.87
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,72.03
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,71.78
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,322.3
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,305.6
532460,Fields Park Newport,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,305.2
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.04
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,45.64
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.33
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,229.5
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,167.6
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,78.0
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,65.77
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,63.98
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,330.3
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,280.3
532460,Fields Park Newport,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,272.2
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.25
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,47.07
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.42
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,83.3
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,199.2
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.94
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.81
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,82.68
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,68.44
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,60.98
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,349.5
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,290.7
532460,Fields Park Newport,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,259.4
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.73
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,60.33
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.04
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,215.5
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,255.3
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,199.8
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,74.31
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,84.23
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,77.84
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,314.4
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,357.0
532460,Fields Park Newport,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,330.6
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.92
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,58.85
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,50.36
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,248.5
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.15
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,75.78
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,83.79
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,80.76
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,321.5
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,355.0
532460,Fields Park Newport,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,343.1
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.05
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,62.93
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,51.55
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,220.6
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,264.9
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,218.2
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.61
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,75.94
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,90.93
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,77.33
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,320.4
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,383.2
532460,Fields Park Newport,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,327.9
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,54.06
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,54.96
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,46.32
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,228.7
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,231.9
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,196.5
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,76.87
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,80.7
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,70.09
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,98.8
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,324.0
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,341.0
532460,Fields Park Newport,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,297.2
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.13
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,52.39
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.28
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,70.6
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,229.2
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,220.9
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,80.68
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,76.18
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,77.38
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,339.9
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,322.0
532460,Fields Park Newport,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,328.4
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.26
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,49.18
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,48.45
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,72.3
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,245.0
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,204.1
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
