Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,84.64
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,71.41
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,74.7
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,101.2
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,355.2
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,302.4
532460,Fields Park Newport,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,314.5
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,63.77
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,49.02
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,46.81
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.12
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,94.99
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,72.2
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,70.59
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,398.4
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,305.4
532460,Fields Park Newport,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,299.9
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,66.84
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,48.87
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.46
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,279.6
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,205.9
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,197.6
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.03
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.55
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,100.96
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,72.94
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,66.78
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,421.2
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,307.7
532460,Fields Park Newport,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,284.6
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,65.3
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.9
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.22
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,84.9
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,274.2
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.23
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,97.37
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,70.31
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,65.65
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,120.6
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,408.0
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,296.5
532460,Fields Park Newport,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,278.8
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,66.23
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,53.42
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.62
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,278.3
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,225.1
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.03
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.65
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,105.97
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,82.55
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,59.07
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,444.0
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,347.9
532460,Fields Park Newport,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,251.7
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,59.53
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,58.44
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,85.9
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,245.4
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.13
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.12
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.31
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,91.84
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,88.59
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,67.37
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,384.6
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,372.0
532460,Fields Park Newport,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,286.2
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.22
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,43.06
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.41
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,216.5
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,182.5
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.24
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,77.7
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,67.85
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,55.3
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,326.8
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,55.6
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.89
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.92
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,234.2
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,165.4
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,84.19
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,63.28
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,68.82
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,99.4
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,353.6
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,269.1
532460,Fields Park Newport,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,292.6
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.83
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.26
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.87
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,215.3
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,154.6
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,74.31
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,55.23
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,57.85
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,313.5
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,236.4
532460,Fields Park Newport,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,246.6
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.97
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.25
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.92
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,191.7
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,137.6
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,68.96
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,56.89
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,52.39
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,292.0
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,225.7
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.04
