Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.17
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.83
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,200.2
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.89
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,69.28
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,60.28
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,53.67
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,93.0
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,293.6
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,256.8
532460,Fields Park Newport,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,230.8
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.15
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.29
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.77
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,70.55
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,49.78
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,60.51
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,298.3
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,214.0
532460,Fields Park Newport,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.5
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.55
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.9
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,161.9
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,75.73
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,51.53
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,61.38
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,318.0
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,220.8
532460,Fields Park Newport,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,261.0
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,53.61
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.22
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,48.24
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,226.6
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,150.5
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,203.8
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,81.6
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,52.62
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,77.39
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,344.0
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,226.7
532460,Fields Park Newport,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,326.8
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.7
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.78
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.86
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,197.0
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,155.9
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,140.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.74
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,66.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,53.9
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,56.82
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,279.2
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,229.9
532460,Fields Park Newport,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,240.9
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.28
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,33.4
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.93
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,195.3
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,140.7
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,64.29
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,48.97
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,55.93
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,270.9
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
532460,Fields Park Newport,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.09
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.75
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,184.6
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,152.6
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,63.28
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,53.19
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,61.96
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,267.1
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,226.4
532460,Fields Park Newport,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.26
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.18
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.08
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.13
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,70.25
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,59.92
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,51.28
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,294.9
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,254.0
532460,Fields Park Newport,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,221.9
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.89
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.29
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.1
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,197.6
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,153.9
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,137.6
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,67.11
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,52.79
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,51.45
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,281.8
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,225.1
532460,Fields Park Newport,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,220.9
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,53.16
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.84
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.66
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,223.8
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,151.7
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
