Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,77.92
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,55.94
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,59.13
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,326.4
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,251.2
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.22
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.94
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.95
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,74.6
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,153.3
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.33
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,80.65
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,55.97
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,58.08
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,106.3
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,337.5
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,247.7
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.31
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.76
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.43
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,192.7
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,66.35
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,52.74
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,57.72
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,247.0
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.18
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.64
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.65
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.54
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,168.1
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,66.25
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,56.1
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,57.18
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,280.3
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,38.95
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,45.75
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.33
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,151.2
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.91
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,57.06
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,66.35
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,57.42
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,242.8
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,281.2
532460,Fields Park Newport,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,245.0
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.65
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,40.8
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,47.47
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.36
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,199.7
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,59.6
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,66.39
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,58.97
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,97.0
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,255.4
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,280.4
532460,Fields Park Newport,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,253.0
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.56
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,50.69
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.09
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,173.0
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,214.4
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,137.8
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.39
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,59.01
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,74.45
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,52.51
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,111.9
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,250.0
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,316.4
532460,Fields Park Newport,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.62
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.32
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.77
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,189.7
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,179.3
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,153.3
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,64.14
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,59.99
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,60.47
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,271.0
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,255.6
532460,Fields Park Newport,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,258.4
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,47.02
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.77
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.25
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,172.9
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.0
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.03
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,69.02
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,60.51
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,61.9
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,292.9
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,257.7
532460,Fields Park Newport,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,263.8
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.48
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,46.8
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.5
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,197.4
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.42
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
