Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,68.22
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,66.17
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,58.96
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,287.0
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,279.7
532460,Fields Park Newport,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,251.2
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.02
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,47.79
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.1
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,195.5
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,202.1
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,69.01
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,69.56
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,62.99
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,94.5
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,292.0
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,295.6
532460,Fields Park Newport,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,269.1
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,38.48
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.88
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.69
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,165.4
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,56.47
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,64.81
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,66.67
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,93.0
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,275.1
532460,Fields Park Newport,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,284.3
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.22
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.18
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.5
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,176.7
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,167.7
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.45
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.54
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,59.74
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,59.39
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,69.07
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,254.9
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,254.9
532460,Fields Park Newport,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,293.4
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.5
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.39
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.59
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,214.0
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.31
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,70.96
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,60.38
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,71.59
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,94.3
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,300.1
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,258.1
532460,Fields Park Newport,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,304.0
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.14
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.45
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.84
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,184.8
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,141.8
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,62.56
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,63.97
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,55.36
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,272.4
532460,Fields Park Newport,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,238.4
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,51.74
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.29
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.66
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,220.1
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,177.0
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,152.6
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,76.38
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,60.72
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,59.62
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,323.6
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,261.7
532460,Fields Park Newport,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,254.7
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.23
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,37.63
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.57
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,213.4
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,160.4
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.12
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,75.53
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,54.36
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,70.07
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,319.5
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,233.0
532460,Fields Park Newport,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.43
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.36
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.05
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,157.3
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,181.0
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.29
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,76.33
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,55.7
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,69.92
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,326.2
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,300.6
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.37
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.25
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.94
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,71.9
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,219.6
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,167.8
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.34
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,72.77
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,59.86
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,67.49
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,96.1
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,310.2
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,256.6
532460,Fields Park Newport,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,288.6
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.47
