Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.22
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.36
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,199.1
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,168.3
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,66.12
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,64.36
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,63.79
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,91.0
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,282.7
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,272.7
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.03
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.06
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.56
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,221.0
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,159.0
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.98
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,78.7
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,52.46
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,71.18
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,332.1
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,226.7
532460,Fields Park Newport,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,303.3
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.05
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.28
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.03
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,186.3
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,188.8
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.12
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,65.87
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,62.8
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,66.85
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,283.2
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,269.6
532460,Fields Park Newport,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,286.6
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.68
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.64
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,46.94
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,201.4
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,199.9
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.92
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,67.46
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,60.2
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,76.59
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,289.0
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,256.6
532460,Fields Park Newport,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,325.9
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.75
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.73
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.73
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,188.5
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,162.1
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,67.64
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,65.56
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,63.72
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,281.0
532460,Fields Park Newport,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,273.9
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.66
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,48.22
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,219.4
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,204.4
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,165.2
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.57
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.11
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.52
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,82.19
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,68.52
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,64.44
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,346.4
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,291.8
532460,Fields Park Newport,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,276.0
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.56
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,48.08
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,48.73
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,206.3
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,206.5
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.86
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,74.43
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,69.01
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,80.66
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,314.9
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,293.3
532460,Fields Park Newport,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,341.5
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.19
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.54
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,50.83
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,156.2
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,218.2
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,63.72
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,54.82
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,80.35
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,270.9
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,345.4
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.98
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.3
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.55
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,172.9
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,186.7
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,58.02
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,59.82
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,71.87
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,307.6
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.1
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.4
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.23
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.06
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,170.4
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.78
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
