Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,57.76
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,57.85
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,65.04
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,85.7
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,248.3
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,249.8
532460,Fields Park Newport,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,279.2
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.47
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,43.34
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.66
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,186.5
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.5
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.13
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.19
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,72.71
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,63.21
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,74.96
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,309.9
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,274.2
532460,Fields Park Newport,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,320.3
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.35
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.57
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.7
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,174.3
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,58.24
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,59.08
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,63.96
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,89.7
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,250.6
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,274.2
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.06
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,35.36
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,46.33
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.06
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,153.7
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,197.3
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,196.3
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.98
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,53.82
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,65.0
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,72.25
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,232.1
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,279.1
532460,Fields Park Newport,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,308.5
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.33
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,51.39
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,51.23
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,182.1
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,217.4
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,217.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.02
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.47
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,64.57
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,71.83
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,81.63
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,275.7
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,305.4
532460,Fields Park Newport,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,346.7
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.85
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,51.61
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,46.03
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,213.3
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,219.2
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,72.66
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,78.71
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,73.12
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,310.6
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,334.7
532460,Fields Park Newport,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,312.9
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.18
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,48.38
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.82
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,230.7
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,209.1
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.38
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,80.88
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,72.66
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,60.91
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,342.8
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,313.8
532460,Fields Park Newport,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,263.3
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.77
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.08
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.86
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.21
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,73.1
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,193.5
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,169.6
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,67.42
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,58.44
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,49.74
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,100.2
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,287.5
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,256.0
532460,Fields Park Newport,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,216.6
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.24
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.13
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.47
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.02
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,173.6
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,139.0
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,59.53
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,46.95
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,51.77
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,256.1
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,204.1
532460,Fields Park Newport,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,223.8
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,33.69
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.67
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.52
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,146.9
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,161.1
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
